Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,155.12
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,155.5
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.69
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5537
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52166
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93341
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95349
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95245
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-27.19
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-63.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-48.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.88522
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.44753
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.44778
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93713
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90024
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.5
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,92.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.06
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94025
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79794
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91513
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,137.62
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.56
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.94
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58166
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55938
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.93
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98138
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97446
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.38
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-64.37
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78354
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25072
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.44424
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94611
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88571
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94784
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-34.19
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92151
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79049
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94281
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,144.12
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61721
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64797
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.80691
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95096
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89136
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.81
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.69
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-81.44
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78595
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.26146
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.29604
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95764
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95749
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96408
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-34.87
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92255
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.78335
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82544
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,131.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.19
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61831
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70922
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9848
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.06
