Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99139
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97943
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.94
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-62.06
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78521
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29729
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.46221
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97766
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96191
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9538
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.13
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9288
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79742
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89926
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.69
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8594
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6455
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55502
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95364
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96878
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97293
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-62.06
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79257
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.24791
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.45995
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94794
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9606
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93481
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,53.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93695
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92883
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8565
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,135.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.56
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.94
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64425
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55755
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57812
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9675
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96127
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-39.07
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.81
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77292
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29662
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08672
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94113
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94342
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94894
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94888
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97089
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,176.75
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,176.88
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.56
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64965
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62246
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95074
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,10.56
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.31
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,16.37
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96994
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97192
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94116
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.31
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-61.25
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78079
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.47646
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05965
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
