Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99118
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,85.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9245
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94836
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94327
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,192.12
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,192.5
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,128.62
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,128.88
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.31
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.19
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60308
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63561
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95715
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.13
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9642
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96909
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-59.81
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79403
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.49764
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83227
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98169
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97217
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9259
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96115
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95435
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,159.5
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.31
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.56
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85095
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51369
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70935
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99481
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9635
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.953
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-59.5
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85681
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.50283
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.8327
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,81.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,81.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,100.62
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,101.88
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94903
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90854
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9686
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,218.38
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,218.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,192.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.44
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87256
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51894
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62649
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97006
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7995
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30086
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83279
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97778
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9714
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,69.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,79.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,79.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92624
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94006
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97543
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
