Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,167.12
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,152.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,183.88
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8931
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63339
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94913
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97763
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79983
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29747
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.58431
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96564
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98419
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,83.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,83.75
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,78.75
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95093
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95148
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93225
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Current (Min),A,52.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,178.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,178.25
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,152.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.19
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.7182
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68557
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93368
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92218
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.82412
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.88067
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79983
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31713
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.57565
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97189
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,71.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,88.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,89.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,89.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.38
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,74.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92999
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82473
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93384
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,168.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,168.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.19
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.12
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70568
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63543
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94498
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9563
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94351
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.13
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73928
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31704
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0836
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94968
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96887
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,79.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,79.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97684
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92944
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93814
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,166.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,168.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
