Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.80951
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63577
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64593
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.81
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95502
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92279
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67025
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7023
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95804
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99432
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,57.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,136.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,136.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,136.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,82.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,83.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95969
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8898
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92917
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,184.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,231.88
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.07
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.56
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72796
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65002
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.78079
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95413
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96304
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95264
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91986
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67532
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70065
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95221
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96915
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,81.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,83.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.06
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92047
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88824
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92276
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,181.38
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70709
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67453
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9444
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9754
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97983
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97461
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90997
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67956
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.716
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,74.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,74.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,100.38
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,101.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97095
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91678
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89963
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Current (Min),A,57.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,207.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,183.62
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,184.12
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,183.5
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.31
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69418
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63195
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5447
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94516
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96799
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9469
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
