Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9108
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67919
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70587
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96716
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98166
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,98.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93845
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94601
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87851
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,172.25
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,172.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,171.12
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67944
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6752
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94189
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97955
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98987
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97681
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91116
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66696
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70086
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97427
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96402
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97876
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,73.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.25
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94266
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94424
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,207.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,207.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,180.88
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,187.25
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,187.5
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.44
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.73672
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78647
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60821
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9082
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96216
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91058
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66836
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70278
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97501
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,96.5
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,84.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,156.38
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,157.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,157.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93158
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92563
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,205.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,187.38
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,229.25
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,230.12
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-26.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76562
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70251
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.87738
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87631
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91431
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90842
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93201
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68066
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70578
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98962
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9809
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,105.88
