Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,109.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,88.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,111.62
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,113.25
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9794
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95566
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Current (Min),A,60.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,237.25
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,244.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,206.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,206.5
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,212.75
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.06
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71835
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84323
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94491
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98972
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99564
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9837
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94107
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68026
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70544
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99265
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97327
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,129.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,132.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,130.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,85.88
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,111.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,112.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.88
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9725
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9559
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Current (Max),A,64.62
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,274.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,277.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,235.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,235.5
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,217.75
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6502
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8677
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98322
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97797
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95257
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.94086
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66714
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69909
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96881
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98114
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,67.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,69.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,91.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,120.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,121.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97034
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93219
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95566
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,218.88
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,225.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,239.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64944
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69491
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98251
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,12.94
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95474
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98468
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.06
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92856
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67758
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6997
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96466
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99036
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,78.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,79.25
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,130.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,132.25
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97144
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89462
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96829
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
