Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,190.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,187.88
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,267.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,268.62
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71194
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74658
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98364
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.62
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99493
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98663
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91055
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.65734
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70105
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97281
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,84.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,103.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,103.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95514
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96756
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8974
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,229.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,216.5
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,216.88
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68429
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66448
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.99136
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91205
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91534
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67919
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71157
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98914
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97815
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,104.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,104.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,84.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.12
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,110.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,110.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92938
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95019
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88742
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,206.38
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,206.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,211.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,230.88
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,231.62
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.81
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.80496
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67514
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.99164
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98291
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9953
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98755
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91601
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68057
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7149
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98831
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,87.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,89.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,111.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,115.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,114.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,98.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,99.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93829
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96191
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9397
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,197.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,200.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,249.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,235.5
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,236.88
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88589
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73513
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
