Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9136
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95547
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.90744
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91073
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66882
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71206
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98959
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,97.5
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.88
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,105.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,106.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,106.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,131.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97394
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96985
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94559
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Current (Max),A,65.5
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.12
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,232.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,233.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,239.75
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,241.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,244.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.19
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89712
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69577
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99634
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98325
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90741
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66619
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70925
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98621
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98489
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,80.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,80.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,86.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,98.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,105.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,107.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96765
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96616
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91781
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,62.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,220.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,231.5
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,242.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,216.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65386
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65936
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97888
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98602
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91135
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68066
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71603
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97711
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,103.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,106.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,83.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,121.38
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,122.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96069
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93008
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91656
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,223.88
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,227.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,201.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,239.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67697
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94318
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99493
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98663
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98578
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91382
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68109
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71817
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
