Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98676
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,122.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,122.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,85.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,114.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,115.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,115.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91345
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90408
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9664
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,248.25
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,248.62
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,237.12
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.5
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69775
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74585
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57385
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98749
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97836
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98129
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93283
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66854
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7156
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98523
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99094
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,100.25
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,103.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,117.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,117.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,117.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,153.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,153.62
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,153.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95703
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93298
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94079
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,246.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,249.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,246.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,263.12
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,264.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72369
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92911
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.691
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96878
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9332
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67178
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70159
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98563
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99033
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,107.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,108.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,97.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,136.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,137.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,136.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9743
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94913
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94073
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,258.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,258.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,233.12
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,234.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,246.62
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94754
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74383
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69619
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9866
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97137
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93262
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67907
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70501
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98376
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,135.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,141.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,137.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,126.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,126.62
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,126.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,112.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,115.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97095
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96356
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94891
