Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,300.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,305.88
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.81
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.44
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71322
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70208
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63378
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98654
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96582
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97379
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91122
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68179
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70455
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99426
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98404
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98929
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,140.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,143.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,141.25
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,104.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.25
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,127.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98813
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97766
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Current (Min),A,80.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Current (Min),A,99.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Current (Max),A,99.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,99.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Current (Min),A,58.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,311.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,315.75
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,273.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,274.12
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.88
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,248.62
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96143
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.742
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67681
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97665
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97717
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92163
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66827
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70932
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99329
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98791
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,162.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,163.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,162.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,123.25
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,123.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,123.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,122.12
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,122.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94675
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98813
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96423
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Current (Max),A,96.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,96.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,320.88
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,321.5
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,296.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,297.25
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,231.12
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,232.12
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.31
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.32
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95325
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71026
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58007
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98654
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97647
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97696
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92313
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66668
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71063
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98904
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,99.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,128.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,129.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,129.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,106.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,106.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,106.62
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97446
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97195
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98236
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,280.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,284.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,272.62
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,239.88
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,243.12
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.63
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
