Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92111
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67242
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69616
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98505
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98654
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9888
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92682
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6665
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71325
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97775
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98666
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9949
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,82.38
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,110.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,112.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,111.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,172.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,174.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,173.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91525
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98105
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Current (Min),A,81.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Current (Max),A,82.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,65.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.5
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,236.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,288.25
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,291.12
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,324.38
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,326.88
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.37
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88022
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62478
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73431
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98511
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98398
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97684
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92505
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68762
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71603
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98492
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.995
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,104.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,157.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,158.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,157.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,125.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,125.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,125.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93783
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Current (Min),A,103.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,105.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,249.38
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,258.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,341.5
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,348.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,258.5
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,260.25
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79223
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65264
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7872
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98978
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98297
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9115
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67871
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70727
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99219
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97897
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,102.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,102.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,144.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,145.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,145.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,103.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,103.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96011
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99219
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95639
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Current (Max),A,121.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,120.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,259.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,261.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,345.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,346.38
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.75
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,222.25
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,226.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.94
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85159
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73635
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.78231
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99155
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97336
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Current (Min),A,61.75
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,61.88
