Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91089
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66815
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70166
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,101.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,102.75
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,112.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,114.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,113.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,122.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,124.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92688
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96716
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Current (Min),A,100.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Current (Max),A,101.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,101.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,244.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,246.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,310.75
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,312.38
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,232.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.94
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87793
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7622
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62841
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.06
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93359
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66595
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7066
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98791
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,96.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,98.38
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.25
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,119.25
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,119.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,110.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,111.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,110.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91992
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97501
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Current (Min),A,113.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Current (Max),A,113.25
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,113.25
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Current (Max),A,58.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,239.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,323.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,324.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,245.5
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.87
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.81
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88009
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81561
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71337
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99182
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98758
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97839
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.06
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93051
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.678
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71002
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9798
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98804
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98941
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,87.62
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,118.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,111.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,111.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,111.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9389
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98761
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Current (Min),A,101.88
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Current (Max),A,102.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,102.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,242.12
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,244.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,307.75
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,308.25
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,243.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,245.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.19
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.44
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91458
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71923
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71331
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.19
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98651
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96524
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93854
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68173
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70742
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97745
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98886
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.992
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
