Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,80.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,83.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.62
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,116.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,114.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,114.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95044
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98157
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Current (Min),A,91.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Current (Max),A,91.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,91.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,238.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,241.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,301.88
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,302.25
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.12
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,223.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,223.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.56
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68698
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65069
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86908
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99167
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97818
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91415
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66937
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7088
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98462
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99057
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,106.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,109.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,98.5
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,99.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,130.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,130.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93286
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98499
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98407
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Current (Min),A,99.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Current (Max),A,100.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,99.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,70.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,249.62
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,257.25
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,289.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.5
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,271.12
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,271.75
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.87
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88025
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8475
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77407
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98251
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97824
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96686
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91168
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66906
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71231
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99329
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99298
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,139.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,143.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,141.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,108.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,108.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,128.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,128.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96368
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,114.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,291.62
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,292.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,309.75
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,311.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,264.38
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,264.88
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91836
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62145
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64056
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99503
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97949
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,78.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90979
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66894
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70672
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9917
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98822
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,123.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,124.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,123.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,109.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.12
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,120.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97235
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9603
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Current (Max),A,62.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
