Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,319.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,325.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,259.88
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,260.75
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,231.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64681
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68301
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65338
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98236
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97565
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Current (Max),A,65.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9169
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68112
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70547
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97928
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98907
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99118
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,79.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,82.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,104.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,105.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,105.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,117.5
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,117.38
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96112
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96042
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95126
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Current (Max),A,59.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,234.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,237.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,246.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,246.62
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,220.25
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,220.75
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.73327
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68682
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94052
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9881
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Current (Min),A,51.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92206
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68011
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70938
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9848
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98758
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97729
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9548
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98633
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96295
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Current (Max),A,86.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,86.75
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,240.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,242.5
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,253.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,254.62
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,202.88
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.87
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.94
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9129
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72107
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68313
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98132
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Current (Max),A,62.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Current (Max),A,67.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.31
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91504
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66171
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69375
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97476
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9899
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97858
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,98.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,99.25
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,69.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96695
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97046
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93936
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,244.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,251.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,188.62
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.87
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71911
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72265
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62838
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
