Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99036
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96194
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99246
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Current (Min),A,56.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Current (Max),A,70.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.56
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.19
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-63.57
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73315
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27083
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.43941
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96762
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98962
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95563
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,61.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,116.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,117.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,116.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9317
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91955
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Current (Min),A,58.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Current (Max),A,58.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,203.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,204.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,198.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,199.12
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,173.62
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,175.5
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.13
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86252
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72262
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51046
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99496
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97543
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99289
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Current (Min),A,80.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Current (Max),A,82.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,81.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Current (Min),A,88.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Current (Max),A,89.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-55.13
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71414
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27449
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.57049
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98706
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,74.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,95.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,95.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,95.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,112.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,113.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96619
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92258
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97018
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,224.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,226.25
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,187.38
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,262.75
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,263.88
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.56
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.63
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68576
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69421
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77188
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96271
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97644
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99322
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Current (Min),A,76.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,76.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.94
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.94
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80594
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29247
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0092
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98019
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99182
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,77.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,80.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.12
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,127.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9017
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92773
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,167.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.44
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.06
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89133
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60946
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76532
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96509
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98578
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.13
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.81
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80545
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29787
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00401
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
