Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98413
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97824
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,83.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,83.88
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,97.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88205
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89465
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97214
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,176.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,178.88
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,190.75
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.57
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87134
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91015
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.664
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.06
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98746
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81353
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27474
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0034
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99377
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95398
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93188
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,113.62
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,114.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,113.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,56.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95596
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91766
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Current (Min),A,64.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,65.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,241.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,241.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,181.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,186.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,175.88
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67059
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66555
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91815
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95673
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96426
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97266
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71493
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2719
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02824
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93738
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,72.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,72.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.38
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9566
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.893
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95819
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,170.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,158.25
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,142.75
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.31
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71826
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64645
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58889
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96857
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98123
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98376
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72274
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27382
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00398
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96817
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,81.38
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,81.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,75.62
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,75.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95477
