Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90323
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9097
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,177.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89828
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68023
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54205
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96457
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96112
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.69
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71035
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3417
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00746
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97559
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98816
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95377
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,95.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,97.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,96.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,68.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.75
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9256
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90237
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,213.88
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,214.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,199.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69119
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61691
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94766
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96387
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.63
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71493
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37227
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00511
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9892
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97012
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,101.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,102.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.62
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91843
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94617
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,208.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,209.5
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,176.75
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83505
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72229
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6347
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98785
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.978
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9733
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Current (Max),A,53.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Current (Min),A,45.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.44
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71899
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39239
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.04079
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99527
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98538
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,131.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,131.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,131.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,91.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,92.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,67.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85284
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93259
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94781
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,240.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,193.12
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
