Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94321
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73107
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.75363
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.31
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98169
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98102
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96289
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,65.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.31
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71136
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36962
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.04619
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98434
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95236
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95554
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,78.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90838
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93475
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97259
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,210.12
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,211.62
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,174.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.44
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93951
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60531
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73397
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95566
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98569
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97937
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Current (Min),A,54.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71206
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.364
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.03169
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97833
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96036
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,63.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.88
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88305
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89218
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95187
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,165.12
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-36.94
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.44
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.75354
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74166
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62777
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9642
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98029
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.31
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.37
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7117
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36626
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01189
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98853
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97745
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92621
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,82.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92337
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97357
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97571
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Current (Min),A,54.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Current (Max),A,48.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.37
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.7492
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67599
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54846
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98529
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97168
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Current (Min),A,41.38
