Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.63
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71325
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3901
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0374
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.44
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96948
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94778
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95956
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92682
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89676
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92642
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Current (Min),A,36.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,142.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,129.25
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6737
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52996
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50719
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9762
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9772
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95911
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.81
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72866
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3901
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03731
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97253
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95023
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98578
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,67.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,87.12
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.43
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79657
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94412
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91281
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,145.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,147.12
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.31
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72827
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53231
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65686
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.06
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94388
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92782
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95212
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71249
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36846
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02495
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97833
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95325
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.19
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79562
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95395
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93112
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,139.75
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.56
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.63
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64388
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51507
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91141
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.06
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93884
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95846
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71499
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3713
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.03044
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97552
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96957
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94537
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
