Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,62.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,67.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79059
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85278
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,129.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,137.5
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.94
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66171
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69656
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97787
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97568
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91406
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94284
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-56.13
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71499
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36956
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.5487
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9859
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96313
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,77.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.06
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84707
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96368
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97595
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,149.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,146.38
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91946
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61398
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.78158
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95627
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94397
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96582
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74353
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38064
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00166
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98303
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.965
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95023
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.25
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.62
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88733
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93106
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94482
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,161.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,136.38
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79174
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54141
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98764
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93188
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91958
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97406
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.94
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73764
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39184
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03416
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97754
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98767
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99002
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,88.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,87.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97449
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96649
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94464
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Current (Max),A,62.38
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
