Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,170.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,171.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,193.75
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.94
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95969
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.4392
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89191
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.62
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.06
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93817
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93408
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9808
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.69
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72586
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38961
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00496
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97778
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,70.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97723
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96799
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Current (Min),A,84.62
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,220.88
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,162.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-63.07
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.41949
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.449
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9404
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.931
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94681
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.69
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71252
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36934
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0056
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9931
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96616
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,92.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,92.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,108.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,109.88
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,108.88
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98791
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98917
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Current (Min),A,74.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Current (Min),A,74.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,243.12
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,222.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-31.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.81
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.19
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8067
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58434
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50869
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,17.19
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,19.19
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.31
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90091
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.89941
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95703
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.31
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71533
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36889
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02443
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97967
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99481
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94424
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,124.38
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,124.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,124.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91604
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98444
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Current (Min),A,67.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,232.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.06
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96158
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58859
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65643
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
