Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,17.13
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,20.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.901
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.88739
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96548
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.56
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71481
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36941
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00587
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99249
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95444
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,95.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,95.75
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,132.12
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,132.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,132.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94272
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99445
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Current (Min),A,88.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Current (Max),A,88.88
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,197.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,259.88
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-28.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92398
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63589
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77386
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.56
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,15.63
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.37
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92599
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96097
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.07
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71279
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38976
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.04848
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98898
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9613
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,79.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,79.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,96.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,96.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,96.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,72.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94104
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99326
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96234
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Current (Min),A,68.62
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Current (Max),A,68.62
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,188.12
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97058
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6719
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97577
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95456
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93439
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96762
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71344
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39104
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.04796
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9863
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98511
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9664
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,87.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,87.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98193
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98148
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Current (Min),A,59.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Current (Min),A,57.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,200.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,170.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86349
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73867
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95032
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98135
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97461
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Current (Min),A,43.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.94
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71225
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37017
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00026
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
