Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97998
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97238
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,65.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,65.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,83.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98425
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97815
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99362
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,77.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,213.62
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,216.25
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85837
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67987
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63235
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.56
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95151
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92694
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97711
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71643
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37023
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00221
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98511
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98215
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97995
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,90.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,76.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,78.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,78.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.69
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99582
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97736
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Current (Min),A,140.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Current (Max),A,140.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,140.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Current (Min),A,54.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,283.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,284.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.31
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88147
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95166
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68273
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.13
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.06
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95364
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95084
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97842
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.87
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71804
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37139
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00508
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9834
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9816
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,100.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,100.75
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,79.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,79.38
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.12
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88904
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98212
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99265
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Current (Max),A,68.12
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,68.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,186.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,187.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,184.12
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,191.5
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.31
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65689
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48962
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61288
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97928
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96829
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.06
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-90.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8052
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39126
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00191
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97684
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,82.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,83.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96899
