Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98108
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Current (Max),A,53.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,196.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,196.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,182.88
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60504
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50927
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95404
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,10.31
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.13
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98273
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96805
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97943
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.82654
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39367
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83084
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95782
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98523
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97394
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96204
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99252
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98871
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,48.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.38
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,172.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,201.88
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,206.5
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,221.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92316
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63897
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94742
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98718
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95904
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9946
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,72.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.83563
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37075
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82132
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98202
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97412
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,73.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.75
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,68.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.38
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,87.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,88.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9346
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9761
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94968
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,193.88
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,194.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,167.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,231.12
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78582
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80481
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97302
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Current (Max),A,52.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-34.37
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.75192
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37276
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82208
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97177
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98282
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98892
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,65.75
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.75
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,96.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,96.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93576
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96704
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94434
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.5
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,211.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.62
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
