Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90753
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70272
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98566
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98318
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98099
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98578
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.5
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-70.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78924
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37038
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.32686
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.995
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99301
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,107.38
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,107.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,107.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,97.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,96.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92667
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9187
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,228.12
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,185.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,218.75
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,219.62
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93765
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78192
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.06
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99112
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99365
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98556
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-72.19
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79095
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39159
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.30181
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97458
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98035
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79614
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90301
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98108
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,173.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,195.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,195.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,209.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,212.88
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.69
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.06
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87314
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72528
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93954
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98016
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,52.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-73.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81494
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38909
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.28283
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98218
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99298
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,104.75
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,94.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,94.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95496
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98041
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,187.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,215.5
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,208.62
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91583
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71084
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9371
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90637
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9588
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.92981
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Current (Min),A,28.38
