Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.69
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71283
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3706
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.03053
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94897
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,60.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,60.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,100.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95486
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99301
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98285
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,184.25
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86886
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66885
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89282
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.69
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98419
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9725
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-56.93
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-76.81
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72952
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.54214
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.22292
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97403
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9621
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98907
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,58.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,105.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,106.12
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91214
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,160.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,162.88
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87811
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94186
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88894
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99536
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98422
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.63
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7145
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55966
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.29601
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.69
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94037
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9762
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,94.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94311
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93811
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,53.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,157.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.25
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.87
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.63
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56405
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74603
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.48827
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90893
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99365
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98148
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Current (Min),A,28.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.44
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-71.06
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79962
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.56271
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.31948
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93603
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98865
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
