Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,98.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90442
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96289
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96637
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,162.75
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,182.12
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.56
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9241
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80682
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67202
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99152
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99466
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.37
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-72.81
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81109
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36986
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.29009
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99075
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97638
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,93.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,96.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,79.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,79.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,78.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83999
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95734
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96506
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,188.75
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,191.25
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,167.38
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93838
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67343
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77465
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.06
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99246
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.94
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-75.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80658
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37191
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.23876
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98111
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98648
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,76.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,79.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,80.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90399
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88293
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9339
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,179.88
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,156.25
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85602
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58874
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96167
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98819
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99261
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.69
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-74.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80914
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39226
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.26705
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93375
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94769
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99319
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,128.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,163.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.5
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.81
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88254
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81598
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93753
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
