Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,126.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,220.75
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72396
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94501
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72085
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99585
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98846
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Current (Max),A,66.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-52.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-74.25
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72436
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.61138
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.2686
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96289
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96912
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99612
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,119.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,120.88
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.31
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.19
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82989
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84695
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9686
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,160.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,224.12
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91467
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65045
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99005
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99512
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98666
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-73.75
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71258
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37096
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.2748
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9837
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96054
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97772
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,64.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,72.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,73.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,72.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.63
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.78802
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95581
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,207.12
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,212.88
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92453
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85324
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95825
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99722
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98395
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-74.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71435
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36992
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.27147
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9779
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96951
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,81.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.62
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-28.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.31
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8439
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83175
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84546
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,152.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,152.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,153.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.94
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95239
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81546
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60375
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
