Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99432
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99628
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99112
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-73.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72543
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36947
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.27904
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97833
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95239
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98102
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,68.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,68.88
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92035
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.78692
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95639
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,196.88
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.56
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.31
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56753
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8414
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61184
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98202
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99088
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-72.31
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71792
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38976
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.29757
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95114
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,60.62
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,52.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,79.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95541
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97385
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9426
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,151.38
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,160.25
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,174.25
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.44
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49877
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68716
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61614
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.31
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,18.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97931
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94357
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98911
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.19
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-73.44
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71276
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.40041
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.27892
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99213
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95453
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99054
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,102.88
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,103.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,103.25
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.25
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84506
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91595
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93771
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,182.88
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,164.38
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61041
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73635
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60836
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98425
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98636
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80285
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38177
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71398
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
