Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9935
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95135
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97574
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,104.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.5
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81445
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Current (Min),A,59.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,180.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,180.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66049
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65106
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65298
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99194
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97668
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-74.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80316
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38067
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.26744
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99408
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9733
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97458
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,114.5
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,116.5
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,115.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,61.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82327
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92016
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Current (Min),A,17.25
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,191.62
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.19
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.37
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.06
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6116
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47988
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53783
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-16.13
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94324
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95145
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97733
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.19
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78689
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.40032
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.36638
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.38
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93072
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97363
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98047
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,36.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,58.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.94
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86163
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8902
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88446
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,121.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63827
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.51128
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64691
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.63
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98886
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98437
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99548
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Current (Max),A,58.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.31
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69873
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41042
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.3688
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96991
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,72.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,65.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,88.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,88.38
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
