Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91733
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91537
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86542
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,163.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.19
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.19
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60159
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93042
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52486
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.93
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.31
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.06
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97702
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97354
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-70.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79089
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39278
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.32186
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94885
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98245
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,58.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.81
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86481
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82083
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86438
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,144.88
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,127.38
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.19
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5707
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65878
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56365
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.87
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97958
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96844
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96765
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.75
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-69.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77673
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39254
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.34319
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98972
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92316
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95029
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.13
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82043
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95355
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89902
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,166.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.69
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.56
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77417
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70513
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68518
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97812
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9928
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-70.56
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.76623
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39312
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.32741
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98233
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95273
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,73.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.69
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88275
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81689
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93143
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,154.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.56
