Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.94
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.31
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48846
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76837
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70477
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99173
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99472
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Current (Max),A,44.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.63
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72161
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.40826
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37618
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99393
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9288
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96799
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,91.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,91.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,61.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,61.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85223
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94168
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92694
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.5
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,183.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.06
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46954
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73635
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74716
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98425
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97418
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.37
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-69.19
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7124
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41164
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.34801
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91922
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9324
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85632
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91131
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9697
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,149.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.31
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49841
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76013
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6784
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,19.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98431
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93817
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97906
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-70.56
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71099
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38985
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.32903
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91598
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93909
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.25
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.25
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.87
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83255
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79712
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90713
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,153.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50896
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64248
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55834
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.31
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98544
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99615
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99661
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.12
