Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.56
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-68.56
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79928
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39413
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.35885
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95312
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91238
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94107
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,50.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.31
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.81
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85046
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83786
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93228
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.69
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.13
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.44
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53259
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71646
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52624
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99481
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-69.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81173
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41408
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.34722
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94116
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94022
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93295
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9183
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8775
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8948
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,135.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,123.62
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.13
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.87
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51858
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63326
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.50137
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96487
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9812
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97534
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.5
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-34.87
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.69
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-67.5
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81701
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41003
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.37325
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94342
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91449
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94888
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91711
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90304
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88333
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-62.81
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.13
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.41488
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80731
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59326
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99155
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99789
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99713
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Current (Min),A,39.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.93
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-70.06
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71536
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55584
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.33721
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90027
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93075
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93796
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
