Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,48.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85101
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82339
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8927
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-62.94
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.12
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.42947
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.75299
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61282
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.69
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99066
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98956
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99399
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.81
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71212
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55892
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06154
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.12
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95062
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91208
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95923
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,59.75
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.81
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-30.56
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82577
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83252
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90094
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,132.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,158.75
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,159.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.37
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48055
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66928
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47918
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95068
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94382
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-63.81
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.37
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71539
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.43709
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11388
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95843
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91369
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,95.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,95.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-32.87
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89123
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81118
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87897
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,145.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.38
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5675
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73593
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63754
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-34.87
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.78912
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.76107
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97195
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Current (Max),A,16.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.13
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71533
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41067
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11788
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97613
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.914
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96121
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81076
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.81875
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9086
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
