Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-65.25
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.31
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.3948
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70269
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.45055
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.56
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97296
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99762
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.69
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74347
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39104
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05693
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.94
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94928
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9158
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94549
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.81
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82342
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83532
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93808
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,111.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-66.44
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.81
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.37081
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60549
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58526
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.19
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99011
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98633
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99634
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.13
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73397
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29879
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08318
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95526
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92551
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95178
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-28.44
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84414
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85095
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92648
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,111.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,138.5
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.81
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.37
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.81
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50201
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50426
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49007
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90359
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96408
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.69
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84756
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31844
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.1154
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.56
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95239
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90619
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94589
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.81
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.32
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84427
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85855
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88006
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,110.25
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,128.75
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.44
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.37
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.69
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49792
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72909
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.42141
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
