Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.19
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98706
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99448
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.13
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84921
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31737
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.10079
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9581
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95959
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95865
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.81
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.62
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80035
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83886
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87094
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,112.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,132.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.69
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59088
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69662
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54553
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.06
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97763
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97189
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-29.94
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.87
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.86383
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36785
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05318
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96927
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96423
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95673
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.63
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82614
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80539
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85711
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.37
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.56
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55312
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70166
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61846
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-25.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.88113
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98611
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.8143
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79928
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30874
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0887
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94757
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92993
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93112
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.69
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90103
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.83359
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81677
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,120.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-62.56
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.87
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.44103
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74994
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56655
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98083
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97238
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.06
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.69
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71029
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.26812
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05751
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
