Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93249
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89993
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93429
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.81
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85922
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.80819
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91006
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,118.75
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64138
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64129
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52966
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98703
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94092
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97446
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.87
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71069
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41088
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08714
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92151
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88186
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9443
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,46.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86374
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90603
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81741
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.37
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4699
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67529
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47048
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97012
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95532
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.31
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.87
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7052
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31743
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08727
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89477
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89041
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95608
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.44
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91388
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87039
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93716
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.63
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.44
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.13
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54305
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58077
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51684
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97345
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98639
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96896
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.81
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72152
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29808
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05669
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94455
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94611
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93323
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,45.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
