Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94363
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84521
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9714
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.87
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.81
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-63.81
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55056
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64962
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41903
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,17.63
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.31
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99664
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93118
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96838
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72366
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39068
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08891
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94858
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93616
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96875
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82473
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88104
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,146.62
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,101.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56677
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66067
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52288
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.56
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98941
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97665
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.44
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.13
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7156
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38903
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08321
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9263
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89825
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91992
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82376
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84118
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-35.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58914
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77676
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65972
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97934
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99573
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9903
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.44
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.37
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71347
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.33132
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11247
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96881
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90457
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96851
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,68.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,68.75
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84213
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95135
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.74871
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,138.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.94
