Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.12
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57534
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69952
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5711
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.31
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94333
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95441
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79825
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29519
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05681
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93491
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92944
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9697
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.38
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80035
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9198
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8638
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,137.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,115.75
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,116.38
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-47.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89554
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62564
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64248
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94372
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92026
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91812
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.31
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.94
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81231
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29784
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05205
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94522
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92886
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.69
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.44
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80664
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94662
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82336
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Current (Min),A,42.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.25
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-54.13
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5039
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.678
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55218
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98068
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96741
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.94
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79629
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28292
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6126
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95608
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92813
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98437
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,86.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,90.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.8988
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9335
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84469
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.69
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82086
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68515
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53231
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95435
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.75
