Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.31
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.87
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70648
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31688
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08785
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95377
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91513
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97714
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89349
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96057
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91983
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,126.62
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,123.12
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.06
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.63
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.63
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46374
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73996
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.3904
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.25
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.31
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99289
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97562
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97232
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.94
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7127
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31035
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06908
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90738
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92889
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97891
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,79.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88885
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93024
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83453
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.87
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48086
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5498
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53381
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96414
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97552
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97006
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.56
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.94
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78894
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29519
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06816
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91568
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94055
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,80.12
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.56
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-36.06
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87521
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93347
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.74127
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,115.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.06
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52151
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64416
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.45522
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95026
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96945
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95102
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92294
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66656
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70144
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.06
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92724
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94745
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
