Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,83.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82852
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92956
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83081
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.94
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.37
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63809
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.75601
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.4389
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95251
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95203
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96258
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.44
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79013
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3185
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11626
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96576
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92032
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98608
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.62
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,95.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,96.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,95.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82647
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87109
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82306
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61706
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5368
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72274
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94107
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94467
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.25
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71493
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.30809
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.10063
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.07
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94293
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94891
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-29.25
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91434
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93265
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.802
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,130.75
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.19
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.88
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59658
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66799
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64419
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.13
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.63
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98157
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97675
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97415
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.56
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7098
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29793
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05498
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9523
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94113
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.37
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80896
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93048
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9487
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
