Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,126.75
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.56
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-42.81
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.49358
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72122
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56048
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90692
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95154
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95984
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7193
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29757
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08739
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.44
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93796
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95572
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97534
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,80.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,81.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82165
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94156
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87652
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.63
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56057
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56341
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.48177
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92316
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96847
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.93594
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.75
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.31
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79904
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.411
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11379
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89432
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97708
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,82.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,83.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.06
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.82132
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88266
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90115
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Current (Max),A,23.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.31
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.06
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85272
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89227
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46047
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96249
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94476
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.87
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80172
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31862
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08907
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.961
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91724
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98114
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-30.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91684
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8714
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80441
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.81
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.37
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60287
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62506
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51424
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
