Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94046
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95282
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97122
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.63
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80078
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29808
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05812
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93335
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95166
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97794
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,83.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,84.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.81
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.87243
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94339
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81408
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.75
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86993
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65875
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.5035
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.31
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98199
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.81
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71136
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29702
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08815
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90274
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93848
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,88.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,89.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91894
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94464
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84134
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,134.88
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.44
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.44
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.81
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55853
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71173
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46426
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-25.69
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.87713
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.91815
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.88568
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72326
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27681
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08775
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95624
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9505
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97964
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,89.12
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,89.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.25
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94788
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90204
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83453
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Current (Max),A,48.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.06
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63207
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74121
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51412
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-30.5
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-33.5
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-32.56
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.82959
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.84643
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.81469
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.69
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.76172
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31884
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0901
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
