Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95758
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96011
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98184
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,52.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,98.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,98.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,98.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.5
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9238
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92142
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.914
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.06
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.31
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63989
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.83975
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70379
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.37
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98819
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97876
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96893
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-75.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71115
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25521
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09133
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96039
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90607
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97287
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,69.38
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92645
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94165
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96008
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.25
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.13
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.6509
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68957
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63915
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95233
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9649
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.75
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.63
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71041
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.25875
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05876
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96637
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94284
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98254
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,63.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,63.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,45.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,90.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,91.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.31
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92657
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94409
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97208
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,146.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.37
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.64346
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80526
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94101
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97449
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99207
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97617
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.94
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71514
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27388
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06822
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97528
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96707
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,66.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,81.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,82.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
