Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92148
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93274
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87127
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,166.5
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,151.12
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.31
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88278
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77063
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62087
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95923
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-52.94
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72882
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31829
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.59863
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.57
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.63
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93817
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98154
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97922
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,47.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,90.12
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96475
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89532
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88669
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,146.25
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-31.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83639
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67175
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.82348
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97916
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96289
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.31
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.37
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71249
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31594
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11238
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95853
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8865
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97998
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (Min),A,51.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (Max),A,75.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.75
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91369
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84427
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96487
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52584
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68539
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83166
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-28.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.85037
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.90762
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89166
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.06
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71453
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31752
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08586
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.56
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92718
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92242
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (Max),A,70.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.62
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92163
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87836
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98068
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Current (Max),A,28.12
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.75
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
