Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9252
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61938
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73645
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.81
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.63
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97415
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9584
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70684
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29665
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83041
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91919
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9306
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97885
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (Max),A,44.12
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (Max),A,82.38
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.44
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85788
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90167
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93378
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.06
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.87
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.81
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60238
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71057
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7359
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94647
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92245
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89593
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.56
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70742
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29549
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82962
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.19
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90222
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94659
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95096
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (Min),A,48.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (Max),A,59.38
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95935
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93591
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87668
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Current (Min),A,38.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Current (Max),A,42.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.94
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83023
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.65698
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68869
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98465
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98614
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.69
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74304
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29665
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.83175
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94049
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.92123
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96661
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86426
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91635
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88327
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,151.38
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.56
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.56
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.19
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54345
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63268
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68484
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-27.06
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.8714
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98248
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.89978
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Current (Max),A,20.38
