Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Current (Min),A,37.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Current (Max),A,16.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.31
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72149
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31551
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08165
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9429
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97638
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96982
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (Max),A,54.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (Max),A,68.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.38
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (Min),A,67.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93051
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94836
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88751
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Current (Min),A,49.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,177.38
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,177.75
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63458
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52792
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.897
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.69
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99304
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98306
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96039
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71002
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2965
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0526
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94366
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95682
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96643
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (Min),A,57.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (Max),A,57.88
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.56
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9501
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9263
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87686
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Current (Max),A,38.88
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.81
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.94
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85663
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67489
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.19
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98569
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.19
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70974
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29506
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08089
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96313
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95053
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9498
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (Min),A,69.88
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.12
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93738
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93652
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88272
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67501
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7456
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9411
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.56
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9689
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90954
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66571
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70101
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96127
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95645
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95462
