Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (Min),A,55.88
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.56
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90726
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94736
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93787
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,168.62
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90442
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67355
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6336
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96118
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99106
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98349
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Current (Max),A,29.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.94
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90976
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67864
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71511
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9693
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98126
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97635
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (Min),A,75.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (Max),A,75.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (Min),A,90.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.62
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (Max),A,91.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.12
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92496
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96335
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95599
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,189.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,189.75
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,206.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,178.5
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68484
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.70648
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93912
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.12
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97736
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97668
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97256
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91003
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68048
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71408
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96802
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97266
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (Max),A,84.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (Max),A,83.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93826
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93014
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96854
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.62
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,198.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,198.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,171.5
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87933
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74337
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64019
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Current (Min),A,6.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94992
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97815
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96652
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.31
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9093
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6672
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69888
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9816
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95621
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97733
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (Min),A,90.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (Max),A,91.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (Max),A,62.25
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (Min),A,88.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (Max),A,89.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95581
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95398
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97015
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Current (Min),A,47.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Current (Max),A,47.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
