Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,215.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,215.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,176.5
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,184.38
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,184.88
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.13
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86123
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.77536
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92007
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96249
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98334
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96713
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91061
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66586
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.6997
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.19
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94485
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (Max),A,73.25
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (Min),A,53.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (Min),A,86.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (Max),A,86.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.38
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90301
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93936
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93368
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Current (Min),A,23.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Current (Max),A,24.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,167.25
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.88
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-37.81
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90045
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76861
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9393
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98096
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96268
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9107
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67947
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7062
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96277
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (Min),A,98.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (Max),A,97.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.69
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93045
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87805
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Current (Min),A,59.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Current (Max),A,59.88
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,209.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,189.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,189.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.07
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.81
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.73288
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.68304
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93207
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Current (Max),A,11.12
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99469
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97269
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91119
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68011
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.74084
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.31
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97781
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.949
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (Min),A,87.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (Max),A,87.62
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (Min),A,84.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (Max),A,84.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.5
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93515
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96106
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95309
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Current (Max),A,30.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,211.62
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,180.38
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.94
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91919
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73181
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97977
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
