Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9584
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9921
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96359
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91138
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66632
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72152
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9588
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (Min),A,95.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (Max),A,95.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (Min),A,70.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (Min),A,102.12
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (Max),A,103.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96509
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93817
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95532
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Current (Max),A,45.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,226.25
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,188.88
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,204.12
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,206.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.87
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91067
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.7059
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92963
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.31
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95056
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9429
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91058
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66903
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70095
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96701
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (Min),A,75.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (Max),A,76.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.88
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (Min),A,75.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (Max),A,76.88
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (Min),A,144.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (Max),A,144.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,144.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97409
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95892
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.93973
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,215.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,215.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,197.25
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,240.62
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.57
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95059
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71933
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89291
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97827
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91006
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68093
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71514
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Current (Min),A,27.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97015
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99161
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (Min),A,87.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (Max),A,89.12
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (Min),A,142.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (Max),A,143.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,142.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-16.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90176
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,236.25
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,197.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,201.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,227.75
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,232.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.06
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.25
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94885
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81912
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.6918
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Current (Min),A,37.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.68
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91489
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68029
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70636
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
