Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97946
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9852
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98901
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (Min),A,91.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (Max),A,94.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (Min),A,99.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (Max),A,100.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (Min),A,132.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (Max),A,133.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,132.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.88
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.81
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9097
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94949
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98886
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Current (Min),A,89.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Current (Max),A,89.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,89.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,219.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,222.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,216.5
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,285.38
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,286.25
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.57
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92041
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80981
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70587
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98108
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.90964
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6679
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70153
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97821
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96219
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97922
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (Min),A,96.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (Max),A,96.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.62
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (Max),A,75.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (Min),A,99.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (Max),A,100.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,100.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95169
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94702
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9635
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,235.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,196.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,196.88
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,196.38
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.63
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-34.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87567
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81027
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76193
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97226
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.978
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Current (Min),A,29.38
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-30.44
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91049
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66732
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.85806
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.13
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97348
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97082
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97116
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (Min),A,73.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (Max),A,82.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (Min),A,86.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (Max),A,86.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,86.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (Max),A,85.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,85.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93304
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92987
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98862
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Current (Min),A,77.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Current (Max),A,78.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,189.38
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,194.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,195.88
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,231.25
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,232.62
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.81
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.07
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82934
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79852
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70382
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98065
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91061
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68103
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.8265
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Current (Min),A,34.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,34.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98212
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95715
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98221
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (Min),A,92.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (Max),A,93.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (Max),A,71.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (Min),A,94.38
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (Max),A,94.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.56
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
