Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92676
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93292
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Current (Max),A,46.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,207.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,187.25
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,206.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-33.13
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89914
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97357
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.78894
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.69
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.06
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97568
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97201
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91055
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68042
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71667
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99069
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96457
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98727
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (Min),A,118.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (Max),A,118.5
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,118.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (Min),A,114.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (Max),A,115.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93201
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94388
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97473
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,45.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,233.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,234.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,199.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,223.12
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,223.62
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88238
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96658
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94974
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97574
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98996
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97641
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Current (Max),A,25.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.25
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92416
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66876
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70336
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94571
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (Min),A,137.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (Max),A,137.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,137.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (Max),A,61.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (Min),A,115.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (Max),A,116.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9541
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95511
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92175
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,253.62
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,208.12
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,208.75
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.87
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71893
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80224
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97195
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98019
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9848
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Current (Min),A,25.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Current (Max),A,25.62
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Current (Min),A,28.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.06
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92496
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67031
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70394
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9931
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97452
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (Max),A,142.38
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,142.38
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (Min),A,83.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (Max),A,83.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (Min),A,116.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (Max),A,117.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.63
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9368
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97122
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96143
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Current (Min),A,65.88
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Current (Max),A,65.88
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,65.88
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,248.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,248.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,219.0
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,225.75
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
