Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.88
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97113
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.82974
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97211
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93811
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97305
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94553
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.81
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92035
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68017
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70675
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.13
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98022
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97488
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97537
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (Min),A,97.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (Max),A,98.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.88
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (Min),A,83.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (Max),A,83.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (Min),A,92.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (Max),A,93.62
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,93.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90378
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9555
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95758
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,233.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,234.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,197.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,197.62
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.94
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.95135
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8038
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74566
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95972
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94278
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.06
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91052
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68985
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70794
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98788
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97308
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (Min),A,121.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (Max),A,121.88
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,121.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (Min),A,78.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (Max),A,78.88
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (Min),A,101.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (Max),A,102.38
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,101.88
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93063
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94922
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91543
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,268.5
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,269.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,184.75
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94272
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.849
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.92593
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9939
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99463
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9928
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91293
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66973
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70288
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98703
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97519
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98923
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (Min),A,127.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (Max),A,128.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,127.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (Max),A,74.12
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (Min),A,121.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (Max),A,121.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.81
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.19
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90506
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93518
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95026
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Current (Max),A,28.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,265.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,267.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,194.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,240.38
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.44
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9201
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95264
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.77636
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99319
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.995
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98828
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
