Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.94
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92291
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66839
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70126
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98325
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96503
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98898
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (Min),A,109.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (Max),A,111.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,110.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (Min),A,74.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (Min),A,118.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (Max),A,120.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93237
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96402
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94751
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,251.5
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,211.38
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,215.25
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,217.12
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.19
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96124
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97034
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.763
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Current (Min),A,7.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Current (Max),A,7.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98505
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97839
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Current (Min),A,44.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Current (Max),A,46.5
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.06
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92187
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66967
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70135
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9617
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99442
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (Min),A,100.75
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (Max),A,101.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (Min),A,145.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (Max),A,146.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.56
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97839
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Current (Min),A,63.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,266.75
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,268.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,221.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,264.12
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,264.62
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.93
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68075
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80197
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94348
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Current (Max),A,9.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99585
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9855
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.81
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.92456
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68078
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71652
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99579
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (Min),A,100.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (Max),A,101.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.62
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (Min),A,79.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (Max),A,85.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (Min),A,175.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (Max),A,176.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,175.75
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94247
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.978
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98358
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Current (Min),A,70.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,71.62
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,216.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,217.75
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,227.62
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,233.12
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,309.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,309.75
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.63
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-12.06
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68801
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8078
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9704
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99426
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99371
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,48.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,50.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91034
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66928
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70422
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
