Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97061
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97382
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99573
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (Max),A,85.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (Min),A,81.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.25
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (Min),A,171.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (Max),A,179.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.19
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97427
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98526
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Current (Min),A,79.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Current (Max),A,80.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Current (Max),A,71.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,229.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,229.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,240.62
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,241.12
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,331.5
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,338.75
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.69
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69848
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86252
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74472
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Current (Min),A,6.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9798
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98563
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Current (Min),A,25.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91247
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66995
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.71243
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99258
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97119
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99353
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (Max),A,128.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,128.12
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (Max),A,76.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (Min),A,149.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (Max),A,150.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,150.12
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98196
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96313
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96719
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Current (Min),A,55.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Current (Max),A,56.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Current (Min),A,57.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,255.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,255.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,205.38
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,209.75
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,262.5
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,263.62
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-34.37
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.70477
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95969
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74585
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.38
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99805
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98679
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Current (Min),A,72.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Current (Max),A,83.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,74.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.81
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91089
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66824
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70327
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99014
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96136
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99356
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (Min),A,130.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (Max),A,138.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,135.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (Min),A,71.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (Min),A,152.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (Max),A,153.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,152.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95422
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97388
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98508
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Current (Max),A,74.38
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Current (Min),A,82.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Current (Max),A,82.88
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,82.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,252.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,260.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,260.5
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,268.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,297.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,298.25
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-21.94
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-32.37
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.72509
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87836
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76968
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Current (Max),A,10.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Current (Max),A,6.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99142
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99509
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Current (Max),A,60.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.19
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91318
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68911
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70794
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99332
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95554
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99484
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (Min),A,147.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (Max),A,147.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,147.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (Min),A,64.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (Max),A,65.12
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (Min),A,155.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (Max),A,155.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95883
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98093
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Current (Max),A,35.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Current (Min),A,71.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Current (Min),A,71.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Current (Max),A,72.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,71.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
