Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,282.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,282.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,238.62
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,239.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,285.38
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,286.12
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-39.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.74285
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85199
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97577
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.63
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99612
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Current (Min),A,45.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,45.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.69
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91763
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68264
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70898
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Current (Min),A,40.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9642
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99536
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (Min),A,118.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (Max),A,118.62
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,118.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (Max),A,76.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.62
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (Min),A,175.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (Max),A,177.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,176.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98383
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96167
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97476
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Current (Min),A,51.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Current (Min),A,54.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,260.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,264.5
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,233.12
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,311.38
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,312.88
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-40.69
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.73062
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85269
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7034
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99542
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99426
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98782
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Current (Max),A,66.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,66.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.75
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91043
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66879
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70172
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98514
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97852
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99268
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (Min),A,97.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (Max),A,97.62
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,97.62
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (Max),A,80.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (Min),A,150.88
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (Max),A,151.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,151.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98071
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98712
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Current (Min),A,90.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,90.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Current (Max),A,66.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,261.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,261.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,246.88
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,281.12
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,281.5
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.06
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.82
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-27.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.69924
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.84744
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.83688
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Current (Max),A,6.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99362
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99359
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.979
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Current (Max),A,35.62
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.19
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-42.94
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.9107
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.67034
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.72778
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.75
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99567
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99298
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (Min),A,164.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (Max),A,164.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,164.38
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (Max),A,80.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (Min),A,141.75
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (Max),A,141.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,141.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98624
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98273
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97119
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Current (Max),A,85.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,84.88
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,322.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,322.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,240.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,240.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,255.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-21.06
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-28.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91543
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.83072
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Current (Max),A,26.12
