Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Current (Min),A,33.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.31
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99307
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98285
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98853
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91128
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68344
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.7171
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99707
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96963
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99435
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (Min),A,192.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (Max),A,199.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,197.88
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (Min),A,71.12
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (Max),A,71.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (Min),A,155.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (Max),A,156.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.974
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96573
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Current (Min),A,48.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Current (Min),A,82.25
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Current (Max),A,90.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,84.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,348.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,355.75
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,218.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,226.38
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,298.62
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,303.12
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.06
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78863
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95016
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98172
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Current (Max),A,17.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99683
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98267
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,64.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Current (Min),A,36.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.06
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.56
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91165
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68295
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70773
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99149
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98343
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9866
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (Min),A,114.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (Min),A,100.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (Max),A,100.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,100.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (Max),A,116.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96255
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97922
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96768
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Current (Min),A,78.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,79.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Current (Max),A,59.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,267.12
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,267.62
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,249.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,250.88
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85364
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96912
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94653
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Current (Max),A,21.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99118
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98288
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.19
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93286
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6683
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70056
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Current (Min),A,26.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98981
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99158
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (Min),A,124.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (Max),A,124.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,124.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (Min),A,119.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (Max),A,119.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (Min),A,148.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (Max),A,148.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,148.38
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98291
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97565
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Current (Min),A,56.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Current (Max),A,57.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,56.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Current (Min),A,90.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Current (Max),A,91.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,90.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Current (Min),A,63.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Current (Max),A,64.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,274.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,275.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,293.62
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,294.5
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,281.75
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,282.25
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.81
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.91681
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.92081
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.8179
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,7.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99344
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.56
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93606
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.6715
