Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70358
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Current (Max),A,39.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99536
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99066
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9967
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (Min),A,140.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (Max),A,144.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,142.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (Min),A,91.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (Max),A,95.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (Min),A,174.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (Max),A,184.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,180.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97723
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99094
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97385
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Current (Max),A,108.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,108.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Current (Max),A,58.12
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,58.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,285.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,290.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,277.75
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,281.38
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,293.25
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,309.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93518
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91452
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91061
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Current (Max),A,13.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.56
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.06
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95279
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98401
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-47.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-45.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93295
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.66818
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.69946
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99292
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98599
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,128.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,130.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,129.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,81.5
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,81.88
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,137.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,138.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,138.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98618
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98257
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98538
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Current (Max),A,57.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,57.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Current (Max),A,90.75
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,88.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Current (Min),A,76.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Current (Max),A,76.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,76.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,267.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,268.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,228.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,235.12
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,275.62
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,276.38
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90811
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.89316
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7742
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Current (Max),A,9.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-9.06
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9744
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98245
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99158
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-46.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.91095
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.68133
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70932
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Current (Max),A,40.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99075
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9783
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99545
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,108.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,109.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,83.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,83.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,153.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,154.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,154.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95828
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98889
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Current (Max),A,85.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,79.88
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Current (Min),A,63.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,228.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,247.12
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,225.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,233.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,285.5
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,287.25
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87643
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87793
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98541
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Current (Max),A,21.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.19
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99197
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99783
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Current (Min),A,58.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.56
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.69
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.07
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.69424
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29311
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05306
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.62
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99185
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98398
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9913
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,113.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,113.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,113.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,99.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,99.62
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,114.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,115.62
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.88
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
