Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96197
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Current (Min),A,85.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,85.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Current (Min),A,82.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Current (Max),A,82.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,82.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,225.12
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,264.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,267.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,257.5
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,260.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-27.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84219
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86645
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97012
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Current (Max),A,8.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Current (Min),A,12.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99579
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99756
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9946
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Current (Min),A,52.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Current (Min),A,55.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,55.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.19
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71197
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27013
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01173
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98968
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99347
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,92.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,92.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,147.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,148.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,148.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,129.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,129.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-7.13
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97299
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97748
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,77.75
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,217.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,299.5
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,300.88
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,257.12
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.56
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94333
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.8045
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98709
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-7.69
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95819
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98901
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Current (Min),A,36.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Current (Min),A,69.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.37
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72265
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27373
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.02589
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98883
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96301
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97766
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,92.25
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,63.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,84.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,85.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.81
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96344
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96881
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98135
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Current (Min),A,42.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Current (Max),A,63.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,63.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,207.38
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,179.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,243.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-29.56
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87408
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.83825
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.99426
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96127
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99725
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99533
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Current (Max),A,55.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.81
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.56
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71481
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29397
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09581
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.44
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9949
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99326
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,142.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,143.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,143.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,71.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,113.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,114.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96344
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96732
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96304
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,237.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,238.5
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,191.75
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,196.88
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
