Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,253.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,255.38
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88974
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97247
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98489
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9931
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99573
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99368
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Current (Min),A,76.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,76.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Current (Min),A,67.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,67.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-90.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74249
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29592
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0002
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98798
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96674
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98889
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,94.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,94.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,94.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,65.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,65.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,106.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,107.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95035
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.97565
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98877
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Current (Max),A,69.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,213.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,213.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,224.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,224.62
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,264.25
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97348
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.98453
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58849
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,10.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96558
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97537
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.81
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-73.94
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72992
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27474
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02919
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9913
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99435
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,100.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,100.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,85.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,85.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,130.88
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,132.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,131.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.56
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90915
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99051
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96341
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Current (Min),A,74.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Current (Max),A,75.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,75.12
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,210.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,211.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,235.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,237.5
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,222.25
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-24.69
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89078
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.98553
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59496
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.44
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97241
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98651
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-74.06
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.44
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71356
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.27279
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.024
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99344
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,112.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,112.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,60.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,87.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93826
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98471
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96518
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,195.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92578
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.99008
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.64382
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.19
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,12.06
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9679
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96466
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98419
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
