Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Current (Max),A,37.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Current (Max),A,44.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,44.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Current (Min),A,60.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71832
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37038
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02013
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.19
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99228
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97092
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98544
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,117.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,117.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,69.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,69.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,77.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,78.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85769
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94778
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Current (Min),A,76.12
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Current (Max),A,82.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Current (Max),A,33.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,208.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,231.62
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,175.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.06
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.13
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94733
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9801
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93964
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Current (Max),A,20.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97153
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98056
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98691
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Current (Max),A,47.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.81
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.31
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71673
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39065
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03215
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95624
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98117
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99222
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,50.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,50.62
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,84.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,85.25
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,119.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,119.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95654
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97302
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Current (Min),A,93.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Current (Max),A,93.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,93.88
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Current (Max),A,45.62
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,45.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,157.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,252.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,224.62
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.5
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-36.69
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.81
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.77978
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.96091
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52905
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.88
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.56
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95715
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97501
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.37
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74804
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39028
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01033
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.88
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9845
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,104.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,104.75
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,104.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,90.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,90.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,108.12
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.69
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86047
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99066
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97531
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Current (Min),A,69.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,69.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Current (Min),A,52.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Current (Max),A,52.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,171.12
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,210.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,214.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-34.44
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.79052
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97705
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7503
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94632
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98416
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96368
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Current (Max),A,25.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Current (Min),A,48.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,48.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-23.5
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.5
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.77755
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36919
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01238
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.81
