Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98227
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98926
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98373
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,74.88
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,75.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,75.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,102.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,102.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,99.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.19
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-7.31
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96851
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99277
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.88
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Current (Min),A,81.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Current (Max),A,81.62
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Current (Min),A,59.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Current (Max),A,61.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,60.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,165.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,268.38
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,269.25
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,197.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,199.75
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.81
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.8634
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95761
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71435
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.56
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.31
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98059
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97232
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Current (Min),A,27.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Current (Min),A,44.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.56
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-56.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7142
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38131
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.55505
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99374
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98996
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98135
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,116.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,116.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,116.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,102.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,102.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,84.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-4.69
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96783
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99127
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98853
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Current (Min),A,78.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,78.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Current (Min),A,73.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,73.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,212.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,213.12
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,254.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,255.38
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,213.25
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58654
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54223
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.44
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95901
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97876
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97986
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Current (Max),A,40.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.81
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7124
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38994
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00511
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97995
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99353
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,109.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,110.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,87.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-10.56
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.38
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96378
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98093
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96732
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Current (Max),A,60.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,153.88
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,242.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,243.5
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,177.75
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.56
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-26.56
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58556
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.85995
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95789
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.5
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Current (Min),A,9.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,9.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.44
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.56
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95322
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95633
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97729
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.07
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71353
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39171
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0334
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98776
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98621
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9902
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,91.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,103.12
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,100.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,91.5
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,91.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,104.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,105.38
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.19
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.94742
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98294
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96887
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Current (Min),A,61.38
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Current (Max),A,61.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,61.5
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Current (Min),A,50.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Current (Max),A,50.12
