Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,174.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,208.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.81
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68597
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93799
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.57934
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Current (Min),A,12.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,12.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.37
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95462
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.961
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97052
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.06
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71411
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36992
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02165
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97705
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9895
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,94.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,94.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,93.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,96.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96661
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98758
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98352
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Current (Min),A,24.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,210.12
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-18.25
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.5
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65988
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93414
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58264
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.06
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95962
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97201
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Current (Min),A,37.5
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Current (Max),A,37.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,37.62
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71191
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36776
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.0237
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98657
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98849
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98752
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,91.62
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,92.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,112.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,112.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,112.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.31
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98276
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9924
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98337
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Current (Max),A,45.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,77.25
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,226.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,204.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.37
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96396
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97223
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70513
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Current (Max),A,33.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.06
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96002
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96268
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96994
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Current (Min),A,23.88
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Current (Max),A,24.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.56
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72201
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.3698
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00774
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98685
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,92.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,92.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,87.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,87.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,80.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,81.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91354
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Current (Max),A,78.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,76.62
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,184.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,224.38
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,165.25
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,166.5
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-3.62
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92505
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.72631
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
